Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
340872,Churscombe Cross,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.82
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
340872,Churscombe Cross,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.18
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
340872,Churscombe Cross,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.22
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.68
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
340872,Churscombe Cross,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.58
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.45
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.9
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.67
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
340872,Churscombe Cross,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.2
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
340872,Churscombe Cross,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.11
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
340872,Churscombe Cross,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.24
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.27
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
340872,Churscombe Cross,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.58
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.2
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.4
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
340872,Churscombe Cross,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.12
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.67
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
340872,Churscombe Cross,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
340872,Churscombe Cross,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.56
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.07
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.0
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
