Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.35
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
340872,Churscombe Cross,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.85
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.41
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.6
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.8
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.54
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
340872,Churscombe Cross,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.06
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.27
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.4
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.7
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.38
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.74
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
340872,Churscombe Cross,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.89
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.68
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.0
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.28
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.16
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.31
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
340872,Churscombe Cross,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.97
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.7
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
340872,Churscombe Cross,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.76
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.72
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.7
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.84
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.4
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
340872,Churscombe Cross,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.93
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.23
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.89
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.32
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.8
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.02
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
340872,Churscombe Cross,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.02
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.55
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.29
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
340872,Churscombe Cross,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.17
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.72
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.5
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.99
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.54
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
340872,Churscombe Cross,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.56
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.77
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
340872,Churscombe Cross,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.94
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.64
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
340872,Churscombe Cross,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.94
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
