Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.66
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.97
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
340872,Churscombe Cross,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.29
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.67
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.53
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.85
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
340872,Churscombe Cross,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.08
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.87
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
340872,Churscombe Cross,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.29
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.79
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.7
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.99
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
340872,Churscombe Cross,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.76
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.09
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.7
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.58
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
340872,Churscombe Cross,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.64
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.3
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.6
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.7
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
340872,Churscombe Cross,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.33
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.1
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.64
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
340872,Churscombe Cross,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.94
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.9
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.96
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.24
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
340872,Churscombe Cross,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.06
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.3
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.39
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
340872,Churscombe Cross,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.54
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.63
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.4
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.55
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
340872,Churscombe Cross,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.44
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.4
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.39
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.16
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
340872,Churscombe Cross,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.35
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.8
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.13
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
