Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
340872,Churscombe Cross,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.21
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.83
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
340872,Churscombe Cross,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.07
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.3
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.32
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
340872,Churscombe Cross,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.51
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.71
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
340872,Churscombe Cross,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
340872,Churscombe Cross,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.86
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
340872,Churscombe Cross,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
340872,Churscombe Cross,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.81
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
340872,Churscombe Cross,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.43
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
340872,Churscombe Cross,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.18
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
340872,Churscombe Cross,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.42
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
340872,Churscombe Cross,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
340872,Churscombe Cross,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
