Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.39
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
340872,Churscombe Cross,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,30.5
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
340872,Churscombe Cross,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.24
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,30.4
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
340872,Churscombe Cross,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.2
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,30.3
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
340872,Churscombe Cross,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.28
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,30.2
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
340872,Churscombe Cross,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.13
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.58
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.36
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,30.1
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
340872,Churscombe Cross,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.73
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,29.9
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
340872,Churscombe Cross,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,29.8
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
340872,Churscombe Cross,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.09
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,29.7
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.47
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
340872,Churscombe Cross,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.06
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,29.6
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
340872,Churscombe Cross,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.82
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.84
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,29.5
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
340872,Churscombe Cross,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.05
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
