Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,29.4
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
340872,Churscombe Cross,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,29.4
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
340872,Churscombe Cross,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.05
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,29.3
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
340872,Churscombe Cross,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.72
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.94
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,29.3
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
340872,Churscombe Cross,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.09
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,29.2
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
340872,Churscombe Cross,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.76
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,29.1
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
340872,Churscombe Cross,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.93
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,29.1
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
340872,Churscombe Cross,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.5
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.8
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,29.0
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
340872,Churscombe Cross,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.67
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.5
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.38
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,29.0
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.87
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
340872,Churscombe Cross,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,29.0
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
340872,Churscombe Cross,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.18
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,28.9
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
340872,Churscombe Cross,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.23
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.2
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
