Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,28.9
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
340872,Churscombe Cross,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.21
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.9
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.27
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,28.9
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.54
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
340872,Churscombe Cross,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.68
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,28.9
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
340872,Churscombe Cross,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.35
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.3
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,28.8
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
340872,Churscombe Cross,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.8
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.57
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,28.8
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
340872,Churscombe Cross,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.25
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.0
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.82
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.16
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,28.8
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
340872,Churscombe Cross,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.78
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,28.8
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
340872,Churscombe Cross,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,28.8
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
340872,Churscombe Cross,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,28.8
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
340872,Churscombe Cross,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.81
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.82
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.33
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.7
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,28.8
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
340872,Churscombe Cross,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.26
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.98
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,28.8
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
340872,Churscombe Cross,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.55
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.18
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.38
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,28.7
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
