Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
340872,Churscombe Cross,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,28.7
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
340872,Churscombe Cross,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.23
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.95
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.22
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.4
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,28.7
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
340872,Churscombe Cross,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.19
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.25
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.8
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,28.8
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
340872,Churscombe Cross,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.31
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.89
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,28.8
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
340872,Churscombe Cross,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.64
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,28.8
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
340872,Churscombe Cross,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.5
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.53
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,28.8
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
340872,Churscombe Cross,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.48
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,28.8
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.71
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
340872,Churscombe Cross,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.57
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,28.8
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
340872,Churscombe Cross,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.13
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.47
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,28.9
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
340872,Churscombe Cross,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.73
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,28.9
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
340872,Churscombe Cross,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.55
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.13
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.0
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,28.9
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.56
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
340872,Churscombe Cross,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
