Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.97
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,28.9
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
340872,Churscombe Cross,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.69
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.5
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.43
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,28.9
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.66
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
340872,Churscombe Cross,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.84
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.38
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.9
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,29.0
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
340872,Churscombe Cross,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,29.0
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
340872,Churscombe Cross,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.49
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.27
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,29.0
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
340872,Churscombe Cross,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.56
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,29.1
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
340872,Churscombe Cross,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,29.1
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
340872,Churscombe Cross,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,29.2
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
340872,Churscombe Cross,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,29.3
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
340872,Churscombe Cross,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,29.3
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
340872,Churscombe Cross,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,29.3
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
340872,Churscombe Cross,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
