Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,29.4
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
340872,Churscombe Cross,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,29.5
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
340872,Churscombe Cross,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,29.6
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
340872,Churscombe Cross,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,29.7
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
340872,Churscombe Cross,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,29.8
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
340872,Churscombe Cross,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,29.8
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
340872,Churscombe Cross,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,29.8
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
340872,Churscombe Cross,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,29.9
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
340872,Churscombe Cross,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
340872,Churscombe Cross,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,30.1
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
340872,Churscombe Cross,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,30.2
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
340872,Churscombe Cross,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,30.3
