Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
340872,Churscombe Cross,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,30.4
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
340872,Churscombe Cross,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,30.5
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
340872,Churscombe Cross,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,30.5
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
340872,Churscombe Cross,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
340872,Churscombe Cross,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,30.7
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
340872,Churscombe Cross,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
340872,Churscombe Cross,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
340872,Churscombe Cross,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,31.0
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
340872,Churscombe Cross,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
340872,Churscombe Cross,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
340872,Churscombe Cross,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
