Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
340872,Churscombe Cross,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
340872,Churscombe Cross,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
340872,Churscombe Cross,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
340872,Churscombe Cross,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
340872,Churscombe Cross,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
340872,Churscombe Cross,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
340872,Churscombe Cross,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
340872,Churscombe Cross,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
340872,Churscombe Cross,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
340872,Churscombe Cross,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.81
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
340872,Churscombe Cross,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.35
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
340872,Churscombe Cross,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.01
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
