Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.6
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
340872,Churscombe Cross,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.63
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
340872,Churscombe Cross,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.9
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
340872,Churscombe Cross,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.33
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
340872,Churscombe Cross,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.32
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
340872,Churscombe Cross,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.89
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
340872,Churscombe Cross,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.52
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
340872,Churscombe Cross,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.68
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
340872,Churscombe Cross,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
340872,Churscombe Cross,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.2
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
340872,Churscombe Cross,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.0
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
340872,Churscombe Cross,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.02
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.8
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
