Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
340872,Churscombe Cross,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.67
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.62
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.2
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
340872,Churscombe Cross,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.32
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.9
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
340872,Churscombe Cross,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.11
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.16
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.3
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
340872,Churscombe Cross,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.59
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.87
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.1
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.32
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
340872,Churscombe Cross,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.18
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.36
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.4
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.39
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.9
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
340872,Churscombe Cross,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.97
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.41
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.1
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.26
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.8
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.94
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
340872,Churscombe Cross,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.12
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.94
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.8
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.1
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.7
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.37
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
340872,Churscombe Cross,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.21
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.3
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.1
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.61
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.33
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
340872,Churscombe Cross,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.35
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.08
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.7
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.23
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.86
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
340872,Churscombe Cross,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.29
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.12
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.3
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.8
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.92
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.72
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
340872,Churscombe Cross,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.13
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.9
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.1
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.5
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,33.8
