Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.58
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.88
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
340872,Churscombe Cross,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.87
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.49
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.4
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.2
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.52
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.7
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
340872,Churscombe Cross,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.88
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.55
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.7
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.3
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.19
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.58
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.73
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
340872,Churscombe Cross,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.73
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.96
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.6
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.81
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.76
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
340872,Churscombe Cross,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.54
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.33
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.1
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.1
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.29
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
340872,Churscombe Cross,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.98
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.12
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.38
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.9
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.5
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.51
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.13
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.69
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
340872,Churscombe Cross,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.24
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.26
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.78
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.8
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.07
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
340872,Churscombe Cross,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.92
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.81
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.0
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.07
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
340872,Churscombe Cross,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.88
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.55
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.3
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.62
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.43
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
340872,Churscombe Cross,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.14
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.84
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.2
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.79
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.77
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
340872,Churscombe Cross,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.67
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.61
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.8
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.98
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.82
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
340872,Churscombe Cross,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.75
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.95
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.5
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.05
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.19
