Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.57
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
340872,Churscombe Cross,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.17
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.49
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.72
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.0
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.9
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.96
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
340872,Churscombe Cross,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.29
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.82
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.9
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
340872,Churscombe Cross,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.08
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.03
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.57
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.83
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.77
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
340872,Churscombe Cross,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.5
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.18
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.7
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.91
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.49
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
340872,Churscombe Cross,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.78
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.6
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.6
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.58
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.17
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
340872,Churscombe Cross,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.01
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.85
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.7
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.01
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.93
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.4
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
340872,Churscombe Cross,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.48
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.34
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.2
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.3
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.16
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
340872,Churscombe Cross,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.94
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.35
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.6
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.14
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.78
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
340872,Churscombe Cross,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.71
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.29
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.85
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.27
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.99
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
340872,Churscombe Cross,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.42
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.91
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.4
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.23
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.83
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
340872,Churscombe Cross,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.68
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.23
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.3
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.9
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.36
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.09
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.73
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
340872,Churscombe Cross,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.71
