Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.98
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
340872,Churscombe Cross,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.72
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.8
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.23
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.96
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
340872,Churscombe Cross,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
340872,Churscombe Cross,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.68
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.5
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
340872,Churscombe Cross,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
340872,Churscombe Cross,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
340872,Churscombe Cross,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
340872,Churscombe Cross,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
340872,Churscombe Cross,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.77
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
340872,Churscombe Cross,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
340872,Churscombe Cross,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.5
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.56
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.14
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
340872,Churscombe Cross,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
