Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
340872,Churscombe Cross,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
340872,Churscombe Cross,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
340872,Churscombe Cross,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.68
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
340872,Churscombe Cross,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,31.0
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
340872,Churscombe Cross,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,31.0
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.66
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.04
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
340872,Churscombe Cross,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.07
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.88
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.22
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
340872,Churscombe Cross,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.76
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.05
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.3
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.14
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
340872,Churscombe Cross,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.35
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.6
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.46
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
340872,Churscombe Cross,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.89
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.07
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,30.7
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
340872,Churscombe Cross,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.09
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,30.7
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.56
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
340872,Churscombe Cross,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.38
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.22
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.08
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
