Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
340872,Churscombe Cross,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.67
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.54
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.45
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
340872,Churscombe Cross,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.7
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.42
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,30.5
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
340872,Churscombe Cross,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.07
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.41
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.6
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.44
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.16
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,30.5
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
340872,Churscombe Cross,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.95
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.19
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.83
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.97
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,30.4
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
340872,Churscombe Cross,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.48
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.39
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.0
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.4
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.09
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,30.4
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.21
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
340872,Churscombe Cross,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.71
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.44
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.17
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,30.4
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
340872,Churscombe Cross,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.6
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.81
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.62
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.27
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,30.3
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.71
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
340872,Churscombe Cross,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.89
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.04
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.03
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,30.3
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.89
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
340872,Churscombe Cross,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.06
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.35
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.8
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.49
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.6
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.4
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.4
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,30.2
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.17
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.68
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
340872,Churscombe Cross,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.0
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.66
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.22
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.33
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,30.1
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.84
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.11
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
340872,Churscombe Cross,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.57
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.53
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.2
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.39
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.57
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.1
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,30.1
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
