Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.37
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.77
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
340872,Churscombe Cross,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.17
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.94
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.64
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.52
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.89
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
340872,Churscombe Cross,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
340872,Churscombe Cross,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.42
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.05
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.04
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
340872,Churscombe Cross,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.24
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.57
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.64
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.92
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.72
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
340872,Churscombe Cross,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.79
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.02
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.8
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
340872,Churscombe Cross,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.44
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.8
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.97
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
340872,Churscombe Cross,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.95
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.93
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.35
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.04
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.87
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
340872,Churscombe Cross,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.46
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.06
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.66
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
340872,Churscombe Cross,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.01
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.47
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.08
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.01
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.71
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.51
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
340872,Churscombe Cross,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.16
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.11
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.07
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
340872,Churscombe Cross,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.86
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.36
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.04
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
340872,Churscombe Cross,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
