Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.4
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
340872,Churscombe Cross,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.94
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.4
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.65
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
340872,Churscombe Cross,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.2
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.41
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
340872,Churscombe Cross,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.39
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.38
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,30.1
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.72
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
340872,Churscombe Cross,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.31
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,30.1
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.19
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
340872,Churscombe Cross,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.71
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.49
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,30.1
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
340872,Churscombe Cross,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.92
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,30.1
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
340872,Churscombe Cross,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.13
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.4
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,30.1
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
340872,Churscombe Cross,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.31
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.25
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.2
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,30.1
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
340872,Churscombe Cross,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,30.1
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
340872,Churscombe Cross,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,30.2
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
340872,Churscombe Cross,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.52
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
