Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,30.3
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
340872,Churscombe Cross,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,30.3
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
340872,Churscombe Cross,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,30.4
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
340872,Churscombe Cross,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,30.4
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
340872,Churscombe Cross,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,30.5
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
340872,Churscombe Cross,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.67
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
340872,Churscombe Cross,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
340872,Churscombe Cross,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
340872,Churscombe Cross,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.54
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
340872,Churscombe Cross,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.06
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,30.7
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
340872,Churscombe Cross,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,30.7
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
340872,Churscombe Cross,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
