Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
340872,Churscombe Cross,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
340872,Churscombe Cross,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
340872,Churscombe Cross,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
340872,Churscombe Cross,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,31.0
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
340872,Churscombe Cross,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,31.0
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
340872,Churscombe Cross,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
340872,Churscombe Cross,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
340872,Churscombe Cross,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
340872,Churscombe Cross,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
340872,Churscombe Cross,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
340872,Churscombe Cross,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
