Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
340872,Churscombe Cross,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
340872,Churscombe Cross,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
340872,Churscombe Cross,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
340872,Churscombe Cross,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
340872,Churscombe Cross,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
340872,Churscombe Cross,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
340872,Churscombe Cross,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
340872,Churscombe Cross,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
340872,Churscombe Cross,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
340872,Churscombe Cross,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.22
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
340872,Churscombe Cross,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
340872,Churscombe Cross,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
