Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.79
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
340872,Churscombe Cross,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.72
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
340872,Churscombe Cross,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.34
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
340872,Churscombe Cross,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.86
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
340872,Churscombe Cross,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.73
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
340872,Churscombe Cross,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
340872,Churscombe Cross,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
340872,Churscombe Cross,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.12
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
340872,Churscombe Cross,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.53
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
340872,Churscombe Cross,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.31
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
340872,Churscombe Cross,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.97
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
