Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
340872,Churscombe Cross,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.86
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
340872,Churscombe Cross,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.39
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
340872,Churscombe Cross,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.46
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
340872,Churscombe Cross,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.45
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.3
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
340872,Churscombe Cross,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.96
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
340872,Churscombe Cross,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.86
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
340872,Churscombe Cross,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.29
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,34.9
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
340872,Churscombe Cross,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.54
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
340872,Churscombe Cross,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.92
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.6
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
340872,Churscombe Cross,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.72
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
340872,Churscombe Cross,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.74
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.5
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
