Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
340872,Churscombe Cross,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.12
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.91
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.7
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.6
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.18
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.76
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
340872,Churscombe Cross,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.51
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.32
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.29
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.59
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
340872,Churscombe Cross,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.31
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.5
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.7
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.39
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.79
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
340872,Churscombe Cross,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.68
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.64
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.5
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.6
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.44
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.87
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
340872,Churscombe Cross,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.83
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.18
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.9
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
340872,Churscombe Cross,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.57
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.44
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.7
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.8
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.13
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.32
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
340872,Churscombe Cross,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.23
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.04
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.1
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.0
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.31
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.17
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
340872,Churscombe Cross,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.03
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.23
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.7
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.13
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
340872,Churscombe Cross,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.15
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.71
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.7
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.9
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.37
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.88
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.73
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
340872,Churscombe Cross,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.98
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.29
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.3
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.57
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.95
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.23
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.61
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
340872,Churscombe Cross,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.54
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.68
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.4
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.8
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
