Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.48
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
340872,Churscombe Cross,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.19
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.09
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.9
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.4
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.2
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.07
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
340872,Churscombe Cross,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.02
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.97
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.7
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.3
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.18
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
340872,Churscombe Cross,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.87
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.16
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.4
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.4
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.45
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.16
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
340872,Churscombe Cross,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.0
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.06
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.9
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.1
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.35
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.07
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
340872,Churscombe Cross,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.83
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.69
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.1
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.2
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.81
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.46
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
340872,Churscombe Cross,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.07
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.85
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.2
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.5
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.84
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.95
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
340872,Churscombe Cross,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.12
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.07
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.3
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.1
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.58
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.64
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
340872,Churscombe Cross,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.14
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.23
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.8
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.2
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.52
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.18
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
340872,Churscombe Cross,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.47
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.65
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.4
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.05
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.23
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
340872,Churscombe Cross,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.6
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.24
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,154.0
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.0
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,35.4
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.12
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.77
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.55
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
340872,Churscombe Cross,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.76
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.34
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.6
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.3
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,35.3
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.12
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.44
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
340872,Churscombe Cross,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
