Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.33
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.77
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.7
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.0
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,35.2
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.37
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.04
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
340872,Churscombe Cross,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.57
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.75
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.7
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.8
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.47
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,35.1
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.55
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.91
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
340872,Churscombe Cross,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.38
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.62
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.4
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,35.0
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.58
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.63
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
340872,Churscombe Cross,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.68
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.02
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.9
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,34.8
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.49
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.92
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
340872,Churscombe Cross,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.11
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.21
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.1
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.9
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.47
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.01
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
340872,Churscombe Cross,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.83
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.82
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.9
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.4
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.07
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.94
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.15
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
340872,Churscombe Cross,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.06
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.05
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.6
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.1
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.29
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.8
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.14
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
340872,Churscombe Cross,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.77
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.3
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.3
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.84
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.39
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
340872,Churscombe Cross,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.59
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.5
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.04
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
340872,Churscombe Cross,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.38
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.01
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
340872,Churscombe Cross,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.74
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
340872,Churscombe Cross,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.89
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
