Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
340872,Churscombe Cross,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.7
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.28
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
340872,Churscombe Cross,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.07
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.17
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.23
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
340872,Churscombe Cross,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.58
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
340872,Churscombe Cross,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.58
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
340872,Churscombe Cross,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
340872,Churscombe Cross,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.16
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
340872,Churscombe Cross,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.42
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
340872,Churscombe Cross,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
340872,Churscombe Cross,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
340872,Churscombe Cross,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
