Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
340872,Churscombe Cross,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.57
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
340872,Churscombe Cross,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.47
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
340872,Churscombe Cross,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.45
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.8
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.45
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
340872,Churscombe Cross,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.43
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.7
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.23
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.75
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
340872,Churscombe Cross,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.78
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.4
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.29
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
340872,Churscombe Cross,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.57
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.6
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
340872,Churscombe Cross,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.43
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.1
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
340872,Churscombe Cross,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.84
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.5
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.68
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
340872,Churscombe Cross,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
340872,Churscombe Cross,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.36
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
340872,Churscombe Cross,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.06
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
