Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
340872,Churscombe Cross,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.73
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.86
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
340872,Churscombe Cross,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.3
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.2
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.87
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.73
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
340872,Churscombe Cross,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.16
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.35
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.3
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.9
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.39
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.17
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.7
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.66
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.36
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
340872,Churscombe Cross,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.78
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.53
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.76
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.88
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
340872,Churscombe Cross,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.64
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.13
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.07
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.0
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.01
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.26
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.34
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
340872,Churscombe Cross,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.87
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.97
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.5
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.5
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.03
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.82
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,31.0
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.47
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
340872,Churscombe Cross,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.35
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.32
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.7
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.49
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.69
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.7
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,31.0
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.32
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.35
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
340872,Churscombe Cross,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.24
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.51
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.04
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,31.0
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.74
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
340872,Churscombe Cross,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.27
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.07
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
340872,Churscombe Cross,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.55
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.3
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.99
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.21
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.08
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
340872,Churscombe Cross,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.54
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.58
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.22
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.1
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
340872,Churscombe Cross,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
