Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.44
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.33
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.7
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.76
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.69
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.8
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.17
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
340872,Churscombe Cross,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.24
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.16
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.72
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
340872,Churscombe Cross,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.35
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.72
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.3
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
340872,Churscombe Cross,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.9
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.75
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.7
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
340872,Churscombe Cross,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.05
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.4
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.7
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.97
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
340872,Churscombe Cross,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.03
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.59
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
340872,Churscombe Cross,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.2
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.85
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.9
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.86
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.0
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.51
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.36
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
340872,Churscombe Cross,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.72
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.5
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.94
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
340872,Churscombe Cross,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.65
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.82
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
340872,Churscombe Cross,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.15
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
340872,Churscombe Cross,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.04
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
340872,Churscombe Cross,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.69
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.69
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
