Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.75
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.06
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
340872,Churscombe Cross,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.56
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.71
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.5
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
340872,Churscombe Cross,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.08
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
340872,Churscombe Cross,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.2
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
340872,Churscombe Cross,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.56
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.1
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.49
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.86
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
340872,Churscombe Cross,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.68
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.3
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.61
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.54
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.92
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.05
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.21
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
340872,Churscombe Cross,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.88
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.58
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.64
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
340872,Churscombe Cross,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.04
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.69
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
340872,Churscombe Cross,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.73
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.8
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
340872,Churscombe Cross,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.21
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
340872,Churscombe Cross,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.56
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.39
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
340872,Churscombe Cross,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.95
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
