Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,31.0
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
340872,Churscombe Cross,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.51
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
340872,Churscombe Cross,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.21
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.82
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
340872,Churscombe Cross,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.78
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
340872,Churscombe Cross,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
340872,Churscombe Cross,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.51
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.67
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
340872,Churscombe Cross,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
340872,Churscombe Cross,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.28
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
340872,Churscombe Cross,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.7
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
340872,Churscombe Cross,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
340872,Churscombe Cross,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
