Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
340872,Churscombe Cross,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
340872,Churscombe Cross,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
340872,Churscombe Cross,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.73
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
340872,Churscombe Cross,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
