Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.59
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.53
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.8
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.04
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
