Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.18
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.0
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.53
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
340872,Churscombe Cross,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.6
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
340872,Churscombe Cross,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
340872,Churscombe Cross,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
340872,Churscombe Cross,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
340872,Churscombe Cross,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
