Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
340872,Churscombe Cross,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
340872,Churscombe Cross,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
340872,Churscombe Cross,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
340872,Churscombe Cross,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
340872,Churscombe Cross,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.64
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
340872,Churscombe Cross,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.93
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
340872,Churscombe Cross,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.16
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.6
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
340872,Churscombe Cross,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.75
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.06
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.6
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.09
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
340872,Churscombe Cross,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.18
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.0
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.42
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.22
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
340872,Churscombe Cross,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.79
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
