Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
340872,Churscombe Cross,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.49
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.62
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
340872,Churscombe Cross,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.52
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.35
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
340872,Churscombe Cross,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.2
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.46
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.3
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.18
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.34
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
340872,Churscombe Cross,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.41
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.93
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.72
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
340872,Churscombe Cross,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.79
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.66
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
340872,Churscombe Cross,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.53
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.2
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.82
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.87
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.27
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
340872,Churscombe Cross,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.09
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.3
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.06
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.63
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.4
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.37
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
340872,Churscombe Cross,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.52
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.49
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.64
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
340872,Churscombe Cross,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.41
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.92
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.77
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
340872,Churscombe Cross,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.41
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.19
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.05
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.56
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
340872,Churscombe Cross,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.16
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.67
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.9
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.97
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.87
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
340872,Churscombe Cross,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
