Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.44
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.15
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.3
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.24
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
340872,Churscombe Cross,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.45
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.8
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.1
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.49
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
340872,Churscombe Cross,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.66
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.24
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.6
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.49
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.74
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.25
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
340872,Churscombe Cross,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.03
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.08
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.4
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.7
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.06
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
340872,Churscombe Cross,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.06
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.47
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.68
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.18
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
340872,Churscombe Cross,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.84
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.9
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.37
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.01
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
340872,Churscombe Cross,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.37
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.95
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.3
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.27
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
340872,Churscombe Cross,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.48
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.02
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.15
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.0
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.23
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.61
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.23
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.74
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
340872,Churscombe Cross,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.74
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.55
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.43
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.26
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
340872,Churscombe Cross,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.0
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.66
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.06
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.26
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
340872,Churscombe Cross,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.03
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.9
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.18
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.62
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.7
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
340872,Churscombe Cross,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.91
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.5
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
