Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.47
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.02
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.34
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
340872,Churscombe Cross,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.8
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.31
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.1
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.58
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.49
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
340872,Churscombe Cross,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.55
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.81
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.36
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.82
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.09
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
340872,Churscombe Cross,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.07
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.28
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.2
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.27
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.12
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
340872,Churscombe Cross,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.68
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
340872,Churscombe Cross,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.4
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
340872,Churscombe Cross,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.88
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.02
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
340872,Churscombe Cross,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.31
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.45
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
340872,Churscombe Cross,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.15
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
340872,Churscombe Cross,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.8
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.73
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
340872,Churscombe Cross,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.92
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
340872,Churscombe Cross,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
