Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.67
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
340872,Churscombe Cross,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.27
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
340872,Churscombe Cross,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
340872,Churscombe Cross,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
340872,Churscombe Cross,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
340872,Churscombe Cross,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.29
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
340872,Churscombe Cross,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.14
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.31
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.88
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.76
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.63
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
340872,Churscombe Cross,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.47
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.0
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
340872,Churscombe Cross,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.43
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
340872,Churscombe Cross,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.22
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.7
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.15
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.36
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
340872,Churscombe Cross,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.66
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
