Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
340872,Churscombe Cross,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.49
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
340872,Churscombe Cross,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.93
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.9
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
340872,Churscombe Cross,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.44
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.15
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.73
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.3
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.5
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
340872,Churscombe Cross,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.99
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.23
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.48
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.94
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.92
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.12
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
340872,Churscombe Cross,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.79
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.55
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.25
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
340872,Churscombe Cross,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.6
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.34
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
340872,Churscombe Cross,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.08
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.23
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.17
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
340872,Churscombe Cross,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.11
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.16
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
340872,Churscombe Cross,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.13
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.19
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.79
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
340872,Churscombe Cross,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.31
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.43
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.39
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
340872,Churscombe Cross,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.73
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.55
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.5
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.57
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.24
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.86
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
340872,Churscombe Cross,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
