Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.59
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.04
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.9
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.21
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.38
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.37
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.4
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.28
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
340872,Churscombe Cross,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.41
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.24
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.67
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.21
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.6
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.5
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,31.0
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.12
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.53
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
340872,Churscombe Cross,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.44
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.85
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.23
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.01
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.7
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.33
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.0
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,31.0
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.4
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.12
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
340872,Churscombe Cross,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.59
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.2
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.59
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.91
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.09
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
340872,Churscombe Cross,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.88
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.82
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.3
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.62
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.22
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.24
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
340872,Churscombe Cross,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.6
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.6
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
340872,Churscombe Cross,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.93
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.38
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.65
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
340872,Churscombe Cross,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.65
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.92
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.61
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,30.7
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
340872,Churscombe Cross,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.6
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.47
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.8
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,30.7
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.26
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
340872,Churscombe Cross,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.61
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.11
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.7
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.46
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
340872,Churscombe Cross,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.36
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.01
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.6
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
340872,Churscombe Cross,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.3
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.49
