Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.75
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.18
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.47
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
340872,Churscombe Cross,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.39
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.04
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
340872,Churscombe Cross,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
340872,Churscombe Cross,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.26
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.89
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
340872,Churscombe Cross,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.03
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.7
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.45
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.5
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.06
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.22
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
340872,Churscombe Cross,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.99
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.5
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.96
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.72
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.33
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.71
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.5
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
340872,Churscombe Cross,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.22
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.8
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.89
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.01
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.49
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
340872,Churscombe Cross,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.74
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.98
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.86
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.7
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
340872,Churscombe Cross,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.06
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.92
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.75
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
340872,Churscombe Cross,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.04
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.83
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.04
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
340872,Churscombe Cross,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.62
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
340872,Churscombe Cross,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
