Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
340872,Churscombe Cross,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.68
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,30.7
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
340872,Churscombe Cross,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.0
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.72
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.17
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
340872,Churscombe Cross,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
340872,Churscombe Cross,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
340872,Churscombe Cross,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
340872,Churscombe Cross,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.85
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.02
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
340872,Churscombe Cross,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.69
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
340872,Churscombe Cross,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.38
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
340872,Churscombe Cross,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.03
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
340872,Churscombe Cross,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.53
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
340872,Churscombe Cross,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
