Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
340872,Churscombe Cross,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
340872,Churscombe Cross,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,31.0
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
340872,Churscombe Cross,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,31.0
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
340872,Churscombe Cross,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
340872,Churscombe Cross,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
340872,Churscombe Cross,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
340872,Churscombe Cross,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
340872,Churscombe Cross,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
340872,Churscombe Cross,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
340872,Churscombe Cross,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
340872,Churscombe Cross,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
