Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
340872,Churscombe Cross,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
340872,Churscombe Cross,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
340872,Churscombe Cross,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
340872,Churscombe Cross,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
340872,Churscombe Cross,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
