Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
340872,Churscombe Cross,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.26
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.45
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.43
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
340872,Churscombe Cross,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.47
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.51
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,32.8
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.78
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
340872,Churscombe Cross,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.68
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,33.1
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.41
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
340872,Churscombe Cross,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.78
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.77
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
