Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,33.4
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.91
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.9
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
340872,Churscombe Cross,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.68
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.47
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.88
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,33.8
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
340872,Churscombe Cross,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
340872,Churscombe Cross,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
340872,Churscombe Cross,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
340872,Churscombe Cross,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
340872,Churscombe Cross,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
340872,Churscombe Cross,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
340872,Churscombe Cross,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
340872,Churscombe Cross,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
