Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
340872,Churscombe Cross,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
340872,Churscombe Cross,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
340872,Churscombe Cross,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
340872,Churscombe Cross,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.95
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.97
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
340872,Churscombe Cross,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.6
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.9
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.52
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.52
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
340872,Churscombe Cross,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
340872,Churscombe Cross,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.78
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
340872,Churscombe Cross,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.51
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.87
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.6
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
340872,Churscombe Cross,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.59
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.65
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.61
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.52
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
340872,Churscombe Cross,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.93
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.46
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.19
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
340872,Churscombe Cross,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
