Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.75
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.22
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
340872,Churscombe Cross,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.05
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
340872,Churscombe Cross,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.01
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.95
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.05
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.19
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.1
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
340872,Churscombe Cross,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.1
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.89
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.15
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.5
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.64
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.9
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
340872,Churscombe Cross,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.13
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.71
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.7
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.1
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.2
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,34.7
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
340872,Churscombe Cross,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.34
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.66
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.46
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.3
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
340872,Churscombe Cross,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.11
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.97
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.39
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.2
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.47
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.12
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
340872,Churscombe Cross,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.77
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.71
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
340872,Churscombe Cross,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.15
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.88
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.05
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.1
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.43
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
340872,Churscombe Cross,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.5
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,34.6
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.44
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
340872,Churscombe Cross,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.63
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.93
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
340872,Churscombe Cross,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.99
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.08
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.7
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
