Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,34.5
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.43
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
340872,Churscombe Cross,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.05
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.93
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.05
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
340872,Churscombe Cross,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.1
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.04
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.09
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.9
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.34
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
340872,Churscombe Cross,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.45
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.48
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,34.4
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.57
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
340872,Churscombe Cross,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.46
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.13
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.6
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
340872,Churscombe Cross,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.05
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.1
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.09
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,34.3
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.24
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
340872,Churscombe Cross,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.45
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.9
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,34.2
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.54
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
340872,Churscombe Cross,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.49
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.13
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.3
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,34.1
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.12
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
340872,Churscombe Cross,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.18
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
340872,Churscombe Cross,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.01
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.98
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.0
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,34.0
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
340872,Churscombe Cross,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.84
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,33.9
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.97
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
340872,Churscombe Cross,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.34
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
