Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,33.7
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.99
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
340872,Churscombe Cross,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.92
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.95
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.8
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,33.6
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
340872,Churscombe Cross,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.73
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,33.5
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
340872,Churscombe Cross,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.47
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.81
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,33.3
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
340872,Churscombe Cross,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,33.2
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
340872,Churscombe Cross,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,33.0
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
340872,Churscombe Cross,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,32.9
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
340872,Churscombe Cross,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,32.7
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
340872,Churscombe Cross,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,32.6
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
340872,Churscombe Cross,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
340872,Churscombe Cross,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
340872,Churscombe Cross,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
