Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
340872,Churscombe Cross,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
340872,Churscombe Cross,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.22
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
340872,Churscombe Cross,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.93
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
340872,Churscombe Cross,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.43
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
340872,Churscombe Cross,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.11
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.65
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.2
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
340872,Churscombe Cross,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.01
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.59
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.45
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
340872,Churscombe Cross,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.6
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
340872,Churscombe Cross,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.12
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.67
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.45
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
340872,Churscombe Cross,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.06
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
340872,Churscombe Cross,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
340872,Churscombe Cross,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.17
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.97
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
