Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.41
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.81
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
340872,Churscombe Cross,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.46
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.15
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
340872,Churscombe Cross,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.87
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.41
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.02
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.07
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,31.0
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
340872,Churscombe Cross,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.21
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.13
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.42
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.1
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,31.0
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.06
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
340872,Churscombe Cross,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.84
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
340872,Churscombe Cross,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
340872,Churscombe Cross,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.0
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.98
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
340872,Churscombe Cross,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.12
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.96
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
340872,Churscombe Cross,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.42
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.55
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.19
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,30.7
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
340872,Churscombe Cross,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.31
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.28
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.92
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.1
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
340872,Churscombe Cross,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.15
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.94
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.9
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.5
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.4
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.83
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,30.5
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
340872,Churscombe Cross,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.85
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.12
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
