Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,30.5
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.06
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
340872,Churscombe Cross,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.6
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.17
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,30.4
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
340872,Churscombe Cross,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.27
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.55
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.5
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,30.4
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.56
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
340872,Churscombe Cross,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.66
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,30.3
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
340872,Churscombe Cross,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.53
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.1
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,30.2
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
340872,Churscombe Cross,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.58
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.76
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,30.1
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.22
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
340872,Churscombe Cross,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,30.1
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
340872,Churscombe Cross,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.28
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.98
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,30.1
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
340872,Churscombe Cross,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.49
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
340872,Churscombe Cross,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.59
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.8
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
340872,Churscombe Cross,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.92
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.43
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.39
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.53
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
340872,Churscombe Cross,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.17
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.26
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
