Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,29.9
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
340872,Churscombe Cross,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.74
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,29.9
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.43
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
340872,Churscombe Cross,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,29.9
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
340872,Churscombe Cross,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,29.9
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
340872,Churscombe Cross,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.37
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.58
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,29.9
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
340872,Churscombe Cross,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.54
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,29.9
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
340872,Churscombe Cross,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,29.9
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,29.9
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
340872,Churscombe Cross,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,29.9
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
340872,Churscombe Cross,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.99
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.12
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,29.9
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
340872,Churscombe Cross,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.63
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
340872,Churscombe Cross,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.25
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.72
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
