Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
340872,Churscombe Cross,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,30.0
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
340872,Churscombe Cross,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.01
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,30.1
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
340872,Churscombe Cross,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,30.2
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
340872,Churscombe Cross,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.82
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,30.3
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
340872,Churscombe Cross,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.94
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,30.4
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
340872,Churscombe Cross,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.91
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,30.4
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.42
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
340872,Churscombe Cross,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.75
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,30.4
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
340872,Churscombe Cross,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.11
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.8
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,30.5
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
340872,Churscombe Cross,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,30.5
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
340872,Churscombe Cross,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,30.5
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
340872,Churscombe Cross,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
