Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
340872,Churscombe Cross,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,30.6
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
340872,Churscombe Cross,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,30.7
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
340872,Churscombe Cross,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
340872,Churscombe Cross,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
340872,Churscombe Cross,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,30.8
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
340872,Churscombe Cross,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.77
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
340872,Churscombe Cross,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,30.9
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
340872,Churscombe Cross,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,31.0
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
340872,Churscombe Cross,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,31.0
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
340872,Churscombe Cross,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,31.0
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
340872,Churscombe Cross,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
