Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
340872,Churscombe Cross,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,31.1
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
340872,Churscombe Cross,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,31.2
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
340872,Churscombe Cross,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.19
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
340872,Churscombe Cross,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,31.3
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
340872,Churscombe Cross,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
340872,Churscombe Cross,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
340872,Churscombe Cross,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,31.4
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
340872,Churscombe Cross,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,31.5
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
340872,Churscombe Cross,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.64
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,31.6
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
340872,Churscombe Cross,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
