Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
340872,Churscombe Cross,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,31.7
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
340872,Churscombe Cross,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,31.8
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
340872,Churscombe Cross,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.98
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
340872,Churscombe Cross,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,31.9
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
340872,Churscombe Cross,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,32.0
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
340872,Churscombe Cross,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,32.1
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,32.2
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
340872,Churscombe Cross,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,32.3
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
340872,Churscombe Cross,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,32.4
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
340872,Churscombe Cross,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.43
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,32.5
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
