Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
340872,Churscombe Cross,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,35.5
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
340872,Churscombe Cross,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.77
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,35.6
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
340872,Churscombe Cross,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,35.7
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
340872,Churscombe Cross,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,35.8
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
340872,Churscombe Cross,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.57
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,35.9
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
340872,Churscombe Cross,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.09
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,36.0
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
340872,Churscombe Cross,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.15
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,36.1
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
340872,Churscombe Cross,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.15
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
340872,Churscombe Cross,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.84
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,36.3
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
340872,Churscombe Cross,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.91
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,36.4
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
340872,Churscombe Cross,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.62
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,36.5
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
340872,Churscombe Cross,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
